ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
516,2004-10-27,0.0,4.125,0.0,0.0,0.0,0.0,0.0,0.0
516,2004-10-28,0.0,0.020833333333333332,0.0,0.0,0.0,-0.03125,-23.0229166666667,56.3710416666667
516,2004-10-29,20.833333333333332,0.0,0.0,14.367816091954023,0.0,-0.140625,-129.8675,0.0
516,2004-10-30,0.0,0.0,0.0,0.0,0.0,-0.129166666666667,-129.830416666667,0.0
516,2004-10-31,0.0,0.0,0.0,0.0,0.0,-0.151041666666667,-129.7925,0.0
516,2004-11-01,0.0,0.0,0.0,0.0,0.0,-0.110416666666667,-129.754583333333,0.0
516,2004-11-02,0.0,0.0,0.0,0.0,0.0,-0.135416666666667,-129.717083333333,0.0
516,2004-11-03,0.0,0.0,0.0,0.0,0.0,-0.155208333333333,-129.679166666667,0.0
516,2004-11-04,0.0,0.0,0.0,0.0,0.0,-0.133333333333333,-129.641666666667,0.0
516,2004-11-05,0.0,0.0,0.0,0.0,0.0,-0.167708333333333,-129.604166666667,0.0
516,2004-11-06,0.0,0.0,0.0,0.0,0.0,-0.166666666666667,-129.565833333333,0.0
516,2004-11-07,0.0,0.0,0.0,0.0,0.0,-0.166666666666667,-129.528333333333,0.0
516,2004-11-08,0.0,0.0,0.0,0.0,0.0,-0.141666666666667,-129.490833333333,0.0
516,2004-11-09,0.0,0.0,0.0,0.0,0.0,-0.0854166666666667,-129.452916666667,0.0
516,2004-11-10,0.0,0.0,0.0,0.0,0.0,-0.153125,-129.415416666667,0.0
516,2004-11-11,0.0,0.0,0.0,0.0,0.0,-0.0885416666666667,-129.3775,0.0
516,2004-11-12,0.0,0.0,0.0,0.0,0.0,-0.075,-129.339583333333,0.0
516,2004-11-13,0.0,0.0,0.0,0.0,0.0,0.14375,-114.672916666667,149.228125
516,2004-11-14,0.0,0.0,0.0,0.0,0.0,-0.151041666666667,-107.6025,310.45225
516,2004-11-15,0.0,0.0,0.0,0.0,0.0,-0.119791666666667,-82.3254166666667,268.174958333333
516,2004-11-16,0.0,0.0,0.0,0.0,0.0,-0.148958333333333,-92.24875,277.72125
516,2004-11-17,0.0,0.0,0.0,0.0,0.0,-0.059375,-59.1183333333333,213.91825
516,2004-11-18,0.0,0.0,0.0,0.0,0.0,-0.132291666666667,-81.8295833333333,330.356458333333
516,2004-11-19,0.0,0.0,0.0,0.0,0.0,-0.065625,-47.2308333333334,329.130166666667
516,2004-11-20,0.0,0.0,0.0,0.0,0.0,-0.034375,-35.4579166666667,393.474875
516,2004-11-21,0.0,0.0,0.0,0.0,0.0,-0.116666666666667,-73.4616666666667,441.043833333333
516,2004-11-22,0.0,0.0,0.0,0.0,0.0,-0.1375,-94.3475,458.070375
516,2004-11-23,0.0,0.0,0.0,0.0,0.0,-0.151041666666667,-105.705416666667,660.378291666667
516,2004-11-24,0.0,0.0,0.0,0.0,0.0,-0.130208333333333,-85.0879166666667,889.642
516,2004-11-25,0.125,0.0,0.0,0.08620689655172414,0.0,-0.16875,-124.255833333333,883.9275
516,2004-11-26,0.0,0.0,0.0,0.0,0.0,-0.183333333333333,-120.301666666667,871.423666666667
516,2004-11-27,0.0,0.0,0.0,0.0,0.0,-0.167708333333333,-114.964583333333,927.294291666667
516,2004-11-28,0.0,0.0,0.0,0.0,0.0,-0.165625,-111.755416666667,959.807083333333
516,2004-11-29,23.5,0.0,0.0,16.206896551724135,0.0,-0.160416666666667,-117.337916666667,982.922625
516,2004-11-30,27.416666666666668,0.0,0.0,18.908045977011493,0.0,-2.546875,-107.904166666667,948.992708333333
516,2004-12-01,29.916666666666668,0.0,0.0,20.632183908045974,0.0,-60.0136666666667,-49.3179166666667,753.23425
516,2004-12-02,17.375,0.0,0.0,11.982758620689655,0.0,-66.0002916666667,-58.0991666666667,405.211041666667
516,2004-12-03,43.458333333333336,0.0,0.0,29.97126436781609,0.0,-59.5757083333334,-52.3608333333334,184.433625
516,2004-12-04,49.458333333333336,0.0,0.0,34.10919540229885,0.0,-60.675875,-54.6045833333333,211.613333333333
516,2004-12-05,33.333333333333336,0.0,0.0,22.988505747126435,0.0,-69.8519166666667,-61.6604166666667,285.147083333333
516,2004-12-06,11.5,0.0,0.0,7.931034482758621,0.0,-67.2319166666667,-58.6325,330.489708333333
516,2004-12-07,23.041666666666668,0.0,0.0,15.89080459770115,0.0,-69.41425,-61.0516666666667,483.436
516,2004-12-08,5.916666666666667,0.0,0.0,4.080459770114943,0.0,-69.3466666666667,-60.73,301.763166666667
516,2004-12-09,22.875,0.0,0.0,15.775862068965518,0.0,-67.9664166666667,-58.8604166666667,342.461166666667
516,2004-12-10,10.916666666666666,0.0,0.0,7.528735632183908,0.0,-68.9830416666667,-59.00375,543.303333333334
516,2004-12-11,15.583333333333334,0.0,0.0,10.74712643678161,0.0,-24.4247083333333,-38.5145833333333,166.867916666667
516,2004-12-12,33.458333333333336,0.0,0.0,23.07471264367816,0.0,-65.6018333333333,-56.6966666666667,314.116458333333
516,2004-12-13,20.833333333333332,0.0,0.0,14.367816091954023,0.0,-42.7762916666667,-42.0516666666667,263.840208333333
516,2004-12-14,56.291666666666664,0.0,0.0,38.82183908045977,0.0,-59.1382083333333,-52.0304166666667,339.905083333333
516,2004-12-15,11.166666666666666,0.0,0.0,7.7011494252873565,0.0,-70.6278333333333,-58.3091666666667,691.017666666667
516,2004-12-16,27.75,0.0,0.0,19.137931034482758,0.0,-60.2632916666667,-51.1916666666667,580.530875
516,2004-12-17,39.041666666666664,0.0,0.0,26.925287356321835,0.0,-58.7710833333333,-48.3820833333333,356.86225
516,2004-12-18,22.666666666666668,0.0,0.0,15.632183908045977,0.0,-59.7476666666667,-50.1883333333333,347.20375
516,2004-12-19,34.166666666666664,0.0,0.0,23.563218390804597,0.0,-63.4220833333333,-53.96125,376.314
516,2004-12-20,55.833333333333336,0.0,0.0,38.50574712643678,0.0,-57.4407916666667,-49.2620833333333,336.903625
516,2004-12-21,23.541666666666668,0.0,0.0,16.23563218390805,0.0,-60.4689583333333,-50.4379166666667,393.311333333333
516,2004-12-22,0.0,0.0,0.0,0.0,0.0,-58.1578333333333,-52.4041666666667,449.972833333333
516,2004-12-23,39.458333333333336,0.0,0.0,27.21264367816092,0.0,-57.8125,-48.50625,374.596166666667
516,2004-12-24,34.041666666666664,0.0,0.0,23.47701149425287,0.0,-56.0344166666667,-46.6079166666667,376.203541666667
516,2004-12-25,45.083333333333336,0.0,0.0,31.091954022988507,0.0,-57.1290416666667,-48.6275,411.796041666667
516,2004-12-26,46.541666666666664,0.0,0.0,32.09770114942529,0.0,-52.1696666666667,-42.9741666666667,354.666041666667
516,2004-12-27,69.16666666666667,0.0,0.0,47.701149425287355,0.0,-38.144875,-28.1079166666667,336.89075
516,2004-12-28,46.75,0.0,0.0,32.241379310344826,0.0,-55.5696666666667,-43.2445833333333,395.856
516,2004-12-29,30.25,0.0,0.0,20.862068965517242,0.0,-53.7610416666667,-46.5858333333333,535.829041666667
516,2004-12-30,98.04166666666667,0.0,0.0,67.61494252873564,0.0,-34.43325,-24.45375,510.455416666667
516,2004-12-31,66.70833333333333,1109.1666666666667,0.0,46.00574712643678,34.211200851490105,-25.9485833333333,-23.3720833333333,361.145666666667
516,2005-01-01,73.83333333333333,2920.4166666666665,0.0,50.919540229885065,14.381119513007084,-30.1416666666667,-22.0770833333333,344.058375
516,2005-01-02,86.04166666666667,2663.3333333333335,0.0,59.33908045977011,18.37673393825615,-7.79483333333334,-6.56541666666667,447.340625
516,2005-01-03,78.375,2465.8333333333335,0.0,54.05172413793103,18.080018587360595,7.994625,-1.33291666666667,339.976708333333
516,2005-01-04,27.375,1457.9166666666667,0.0,18.879310344827584,10.680865961703343,20.138125,6.31458333333333,119.903916666667
516,2005-01-05,50.916666666666664,2052.9166666666665,0.0,35.11494252873563,14.108267370272646,-2.76520833333334,11.5925,155.240208333333
516,2005-01-06,68.54166666666667,3156.6666666666665,0.0,47.270114942528735,12.35125175994368,-50.6549583333333,-43.0916666666667,300.963708333333
516,2005-01-07,51.541666666666664,3396.6666666666665,0.0,35.54597701149425,8.63158529604187,-51.834625,-45.405,389.603875
516,2005-01-08,40.541666666666664,3096.6666666666665,0.0,27.95977011494253,7.447185593828489,-43.6851666666667,-24.66625,364.776166666667
516,2005-01-09,16.416666666666668,3103.3333333333335,0.0,11.32183908045977,3.009134443250985,-59.1742083333333,-51.32,427.318958333333
516,2005-01-10,44.625,3185.4166666666665,0.0,30.775862068965516,7.968875081752779,-57.1416666666667,-46.3466666666667,430.057958333333
516,2005-01-11,22.541666666666668,3289.5833333333335,0.0,15.545977011494253,3.897895292379143,-60.9323333333333,-52.0016666666667,440.6975
516,2005-01-12,17.708333333333332,3314.1666666666665,0.0,12.21264367816092,3.0394036543458216,-59.9039583333333,-50.9858333333333,407.074583333333
516,2005-01-13,47.083333333333336,3171.25,0.0,32.4712643678161,8.445429860289929,-44.1715416666667,-28.7808333333333,358.800166666667
516,2005-01-14,28.666666666666668,3244.1666666666665,0.0,19.770114942528735,5.026423495162256,-60.0134583333333,-51.3820833333333,446.666708333333
516,2005-01-15,17.583333333333332,3192.5,0.0,12.126436781609195,3.1329635430261895,-67.0615416666667,-56.305,445.702833333333
516,2005-01-16,11.75,3108.3333333333335,0.0,8.103448275862068,2.1502815013404826,-63.56475,-53.7025,403.469958333333
516,2005-01-17,51.25,2965.8333333333335,0.0,35.3448275862069,9.829516718179264,-56.0757083333333,-47.0554166666667,383.127166666667
516,2005-01-18,50.958333333333336,3021.6666666666665,0.0,35.14367816091954,9.59298354476926,-62.6813333333333,-55.3745833333333,338.867
516,2005-01-19,66.625,3040.8333333333335,0.0,45.94827586206897,12.46320224719101,-58.5240833333333,-49.94375,375.146875
516,2005-01-20,69.83333333333333,3225.0,0.0,48.160919540229884,12.317372954349699,-52.1070833333333,-48.5970833333333,281.932416666667
516,2005-01-21,71.08333333333333,3263.3333333333335,0.0,49.02298850574713,12.39057286346612,-46.04325,-33.3079166666667,321.471916666667
516,2005-01-22,45.25,3242.9166666666665,0.0,31.20689655172414,7.937209302325581,-59.823,-52.285,369.209083333333
516,2005-01-23,28.125,3014.5833333333335,0.0,19.396551724137932,5.307014512785073,-54.4037083333333,-43.0716666666667,381.390708333333
516,2005-01-24,31.541666666666668,2987.9166666666665,0.0,21.75287356321839,6.004836610421606,-53.6165416666667,-43.8195833333333,375.888583333333
516,2005-01-25,49.541666666666664,3247.5,0.0,34.166666666666664,8.677737148233684,-56.43975,-47.40625,416.994125
516,2005-01-26,39.416666666666664,3174.5833333333335,0.0,27.183908045977013,7.06282101763136,-58.946875,-48.4575,542.968833333333
516,2005-01-27,21.166666666666668,3075.4166666666665,0.0,14.597701149425287,3.9150160321546306,-59.2128333333333,-46.2704166666667,380.245916666667
516,2005-01-28,39.0,3194.5833333333335,0.0,26.89655172413793,6.9444111125603225,-59.9264583333333,-52.0345833333333,429.601291666667
516,2005-01-29,48.041666666666664,3203.75,0.0,33.132183908045974,8.529910694932154,-53.3487083333333,-41.4070833333333,348.423083333333
516,2005-01-30,69.91666666666667,3264.5833333333335,0.0,48.218390804597696,12.182544139544778,-48.7624166666667,-41.7441666666667,381.014416666667
516,2005-01-31,93.58333333333333,3250.0,0.0,64.54022988505747,16.379482905982908,-50.9266666666667,-38.9170833333333,670.190333333333
516,2005-02-01,68.5,3176.25,0.0,47.241379310344826,12.267637413091958,4.27341666666667,15.6716666666667,403.678666666667
516,2005-02-02,91.125,3043.75,0.0,62.8448275862069,17.02995893223819,-20.289375,-9.17,600.759125
516,2005-02-03,67.5,3245.8333333333335,0.0,46.55172413793103,11.829396662387676,1.34554166666667,12.6275,531.908458333333
516,2005-02-04,84.0,3330.4166666666665,0.0,57.931034482758626,14.347153759539596,-14.63275,-3.59291666666667,726.605166666667
516,2005-02-05,72.08333333333333,3420.0,0.0,49.712643678160916,11.98929905782976,-1.23245833333334,10.2808333333333,642.883333333333
516,2005-02-06,81.29166666666667,3373.3333333333335,0.0,56.06321839080459,13.707927783267456,-7.266375,1.33208333333333,498.675958333333
516,2005-02-07,98.45833333333333,3351.6666666666665,0.0,67.90229885057471,16.71000953091331,-27.154875,-19.3870833333333,760.231541666667
516,2005-02-08,103.375,3400.4166666666665,0.0,71.29310344827586,17.292923661316014,-37.0510833333333,-30.1616666666667,801.02125
516,2005-02-09,100.16666666666667,3618.3333333333335,0.0,69.08045977011494,15.747067403654228,-26.0892083333333,-18.4475,551.339916666666
516,2005-02-10,69.45833333333333,1978.75,0.0,47.90229885057472,19.967259773987507,-1.15520833333333,13.9020833333333,351.722833333333
516,2005-02-11,75.54166666666667,3330.8333333333335,0.0,52.09770114942529,12.900861062463512,-51.1259166666667,-42.50125,661.160833333333
516,2005-02-12,72.29166666666667,3321.25,0.0,49.85632183908046,12.381455693555806,-49.5055416666667,-35.6216666666667,535.149333333333
516,2005-02-13,45.833333333333336,3280.8333333333335,0.0,31.60919540229885,7.946617559901786,-65.3399166666667,-56.0516666666667,568.776291666667
516,2005-02-14,21.875,3347.9166666666665,0.0,15.086206896551724,3.716708151835718,-62.84925,-50.0983333333333,566.023791666667
516,2005-02-15,35.125,3091.6666666666665,0.0,24.224137931034484,6.462621293800538,-64.4182916666667,-51.4633333333333,646.568458333333
516,2005-02-16,59.625,3143.3333333333335,0.0,41.12068965517241,10.790038441145281,-73.9134166666667,-58.68125,564.831041666667
516,2005-02-17,11.583333333333334,3135.0,0.0,7.988505747126437,2.101749955697324,-67.7266666666667,-58.0304166666667,345.252291666667
516,2005-02-18,41.541666666666664,2913.3333333333335,0.0,28.649425287356323,8.111081712433258,-61.4746666666667,-45.4854166666667,345.157541666667
516,2005-02-19,32.916666666666664,2969.1666666666665,0.0,22.701149425287355,6.3061792496959495,-59.1880833333333,-44.76375,335.713791666667
516,2005-02-20,44.291666666666664,3003.75,0.0,30.54597701149425,8.387707495260553,-60.7239166666667,-51.94375,375.677708333333
516,2005-02-21,22.958333333333332,3035.8333333333335,0.0,15.833333333333332,4.301772806295177,-63.6510833333333,-54.5875,404.758875
516,2005-02-22,33.458333333333336,3043.75,0.0,23.07471264367816,6.252883869495779,-58.8446666666667,-51.1108333333333,422.129125
516,2005-02-23,55.0,2954.5833333333335,0.0,37.93103448275862,10.588915526724016,-59.3440833333333,-48.4570833333333,361.216833333333
516,2005-02-24,16.958333333333332,3028.3333333333335,0.0,11.695402298850574,3.185404054301963,-63.1355,-56.9520833333333,419.737708333333
516,2005-02-25,60.458333333333336,3075.0,0.0,41.695402298850574,11.183972448057814,-58.581375,-48.9808333333333,357.406583333333
516,2005-02-26,76.375,3012.9166666666665,0.0,52.672413793103445,14.419464804314755,-56.49225,-43.9383333333333,351.655125
516,2005-02-27,32.875,3011.6666666666665,0.0,22.67241379310345,6.209317930271167,-66.2429166666667,-54.2666666666667,406.24525
516,2005-02-28,49.125,2882.5,0.0,33.87931034482759,9.694340849956633,-64.3053333333333,-53.375,690.717791666667
516,2005-03-01,54.375,3085.8333333333335,0.0,37.5,10.023325681879559,-65.5912083333333,-56.1108333333333,830.458791666667
516,2005-03-02,38.958333333333336,3087.5,0.0,26.867816091954023,7.177586594691858,-65.6406666666667,-55.6091666666667,482.723375
516,2005-03-03,78.95833333333333,3020.0,0.0,54.45402298850575,14.872229120676966,-61.4272083333333,-53.8779166666667,359.109083333333
516,2005-03-04,21.625,3127.5,0.0,14.913793103448276,3.9331801225686114,-62.6250416666667,-52.86875,382.341541666667
516,2005-03-05,64.125,3219.1666666666665,0.0,44.224137931034484,11.331018638363965,-62.811875,-51.1941666666667,281.701166666667
516,2005-03-06,46.666666666666664,2734.1666666666665,0.0,32.18390804597701,9.708828609163872,-45.4199583333333,-36.18375,308.372958333333
516,2005-03-07,17.958333333333332,2292.5,0.0,12.385057471264368,4.455964497758391,-42.086625,-51.9958333333333,411.537875
516,2005-03-08,0.0,1307.9166666666667,0.0,0.0,0.0,-25.80275,-59.8595833333333,201.404791666667
516,2005-03-09,0.0,2460.8333333333335,0.0,0.0,0.0,-28.154875,-13.5945833333333,0.0
516,2005-03-10,0.0,2666.6666666666665,0.0,0.0,0.0,-52.034875,-48.45,125.563041666667
516,2005-03-11,0.0,3176.6666666666665,0.0,0.0,0.0,-57.3030416666667,-49.6891666666667,341.093291666667
516,2005-03-12,0.0,3090.0,0.0,0.0,0.0,-56.4248333333333,-48.4395833333333,334.293875
516,2005-03-13,0.0,3050.0,0.0,0.0,0.0,-64.5272916666667,-54.7183333333333,369.374416666667
516,2005-03-14,0.0,2715.4166666666665,0.0,0.0,0.0,-49.1337916666667,-30.49375,310.813125
516,2005-03-15,0.0,3066.25,0.0,0.0,0.0,-62.1555833333333,-52.4620833333333,397.301
516,2005-03-16,0.0,3057.9166666666665,0.0,0.0,0.0,-68.9787916666667,-58.8604166666667,633.159583333333
516,2005-03-17,0.0,3099.1666666666665,0.0,0.0,0.0,-69.0415416666667,-60.7695833333333,573.993708333333
516,2005-03-18,0.0,3023.3333333333335,0.0,0.0,0.0,-60.917125,-45.59,369.5085
516,2005-03-19,0.0,230.83333333333334,0.0,0.0,0.0,15.5329166666667,-2.72708333333333,173.692333333333
516,2005-03-20,0.0,0.0,0.0,0.0,0.0,0.0,-34.48375,153.6775
516,2005-03-21,59.333333333333336,997.5,0.0,40.91954022988506,33.83536619326093,-15.8825,-7.15416666666667,148.533
516,2005-03-22,98.04166666666667,2902.0833333333335,0.0,67.61494252873564,19.21701124670974,-51.9125,-43.05,429.822666666667
516,2005-03-23,98.41666666666667,3026.25,0.0,67.87356321839081,18.499027031988614,-54.824875,-46.7795833333333,445.560291666667
516,2005-03-24,88.79166666666667,2952.9166666666665,0.0,61.23563218390805,17.104329523540756,-54.632625,-46.0779166666667,515.892416666667
516,2005-03-25,85.625,2982.9166666666665,0.0,59.05172413793104,16.32843274200307,-62.1393333333333,-55.11375,510.790541666667
516,2005-03-26,113.58333333333333,2987.0833333333335,0.0,78.33333333333333,21.629790300832287,-58.3137916666667,-49.50125,411.368375
516,2005-03-27,59.958333333333336,3041.6666666666665,0.0,41.35057471264368,11.213029680365297,-66.7383333333333,-57.6591666666667,516.52425
516,2005-03-28,42.958333333333336,3160.0,0.0,29.626436781609193,7.73295314697609,-64.22725,-57.2779166666667,487.905458333333
516,2005-03-29,42.875,3169.1666666666665,0.0,29.56896551724138,7.695628451222719,-65.0333333333333,-57.1033333333333,530.454333333333
516,2005-03-30,92.0,2977.5,0.0,63.44827586206897,17.576042541281836,-59.3789583333334,-47.12625,469.111916666667
516,2005-03-31,66.79166666666667,2552.0833333333335,0.0,46.0632183908046,14.887180952380952,-42.7196666666667,-26.04875,315.216458333333
516,2005-04-01,40.0,3180.8333333333335,0.0,27.586206896551722,7.153261723866912,-78.59125,-68.74,687.435833333333
516,2005-04-02,17.0,3263.75,0.0,11.724137931034482,2.9629005489595297,-76.5508333333333,-60.875,425.933416666667
516,2005-04-03,14.875,2565.4166666666665,0.0,10.258620689655173,3.298254019814845,-44.3644166666667,-28.4791666666667,147.406041666667
516,2005-04-04,34.208333333333336,3211.25,0.0,23.591954022988507,6.059584360538039,-69.7980833333333,-61.13,270.4915
516,2005-04-05,22.125,3285.0,0.0,15.258620689655173,3.8311834094368336,-71.2643333333333,-63.6779166666667,284.405583333333
516,2005-04-06,65.08333333333333,3208.3333333333335,0.0,44.88505747126437,11.539190476190475,-69.9322916666667,-61.7558333333333,405.32675
516,2005-04-07,32.416666666666664,3313.3333333333335,0.0,22.356321839080458,5.565295942320589,-73.6692916666667,-61.7245833333333,477.399333333333
516,2005-04-08,22.125,3293.3333333333335,0.0,15.258620689655173,3.821489119433198,-73.2707916666667,-64.7091666666667,257.750041666667
516,2005-04-09,35.875,3402.5,0.0,24.741379310344826,5.997618172912074,-71.8525833333333,-55.9266666666667,264.781833333333
516,2005-04-10,42.833333333333336,3173.3333333333335,0.0,29.540229885057474,7.678054971988796,-77.4807916666667,-68.01625,689.5585
516,2005-04-11,39.583333333333336,3157.5,0.0,27.298850574712645,7.131059206474884,-74.3613333333333,-64.2316666666667,739.625041666667
516,2005-04-12,40.0,3272.5,0.0,27.586206896551722,6.952890247007894,-76.5478333333333,-66.6908333333333,751.425958333333
516,2005-04-13,59.5,3266.6666666666665,0.0,41.03448275862069,10.360892857142858,-69.3000833333333,-59.805,473.409541666667
516,2005-04-14,43.208333333333336,3160.4166666666665,0.0,29.79885057471264,7.776930344979125,-69.3177083333333,-59.1733333333333,653.983916666667
516,2005-04-15,42.333333333333336,2708.75,0.0,29.195402298850574,8.889934881813053,-39.7344583333333,-28.0658333333333,317.823666666667
516,2005-04-16,72.5,3184.1666666666665,0.0,50.0,12.951714210939544,-70.7479583333333,-60.5491666666667,293.598125
516,2005-04-17,17.583333333333332,3175.0,0.0,12.126436781609195,3.150231846019247,-73.7041666666667,-66.2766666666667,275.85175
516,2005-04-18,11.291666666666666,3197.5,0.0,7.78735632183908,2.008780731474242,-57.765625,-46.4741666666667,317.859333333333
516,2005-04-19,53.166666666666664,3203.3333333333335,0.0,36.666666666666664,9.441094346167185,-54.1999583333333,-46.3854166666667,714.54175
516,2005-04-20,51.375,3122.9166666666665,0.0,35.43103448275862,9.357858572381586,-50.6849583333333,-38.9883333333333,953.39025
516,2005-04-21,32.916666666666664,3223.3333333333335,0.0,22.701149425287355,5.808923647018269,-66.6563333333333,-53.98,532.23825
516,2005-04-22,33.583333333333336,3260.8333333333335,0.0,23.160919540229884,5.8584163898117385,-67.6270416666667,-57.7333333333333,871.704458333333
516,2005-04-23,65.08333333333333,2837.0833333333335,0.0,44.88505747126437,13.049165320409262,-44.90625,-29.95125,425.007375
516,2005-04-24,53.25,3163.75,0.0,36.724137931034484,9.574199920979847,-67.1225833333334,-58.1229166666667,187.910083333333
516,2005-04-25,50.208333333333336,3136.6666666666665,0.0,34.62643678160919,9.10526257527453,-68.984375,-59.9354166666667,668.486791666667
516,2005-04-26,79.83333333333333,2772.0833333333335,0.0,55.05747126436782,16.381852798236384,-47.629,-41.6929166666667,450.119041666667
516,2005-04-27,27.583333333333332,3266.25,0.0,19.022988505747126,4.8037717395926345,-69.2852916666667,-61.9958333333333,725.433916666667
516,2005-04-28,27.958333333333332,3251.25,0.0,19.2816091954023,4.891543850655731,-74.3750833333334,-63.1704166666667,468.692666666667
516,2005-04-29,60.25,3644.1666666666665,0.0,41.55172413793103,9.404676423507889,-58.0658333333333,-48.2883333333333,245.728
516,2005-04-30,11.416666666666666,3331.6666666666665,0.0,7.873563218390804,1.949228781057195,-63.143375,-55.3175,686.526333333333
516,2005-05-01,28.25,3177.5,0.0,19.482758620689655,5.057290847102019,-68.333375,-57.5229166666667,489.072333333333
516,2005-05-02,5.458333333333333,3294.1666666666665,0.0,3.764367816091954,0.9425394215363857,-66.3190833333333,-55.7220833333333,211.771625
516,2005-05-03,59.375,3262.0833333333335,0.0,40.94827586206897,10.353653084685144,-63.8489583333333,-55.01375,230.275625
516,2005-05-04,28.416666666666668,3200.0,0.0,19.597701149425287,5.051358506944443,-69.826875,-61.2583333333333,259.970125
516,2005-05-05,16.333333333333332,3186.25,0.0,11.264367816091953,2.9159496098687936,-70.005375,-61.0120833333333,662.87625
516,2005-05-06,42.833333333333336,3199.1666666666665,0.0,29.540229885057474,7.616054528088911,-60.0392083333334,-51.8558333333333,494.507333333333
516,2005-05-07,27.125,3273.75,0.0,18.70689655172414,4.713128420516736,-52.2786666666667,-43.46625,284.381125
516,2005-05-08,55.5,2454.1666666666665,0.0,38.275862068965516,12.863938879456708,-21.8932083333333,-8.63291666666667,199.316958333333
516,2005-05-09,72.45833333333333,3070.0,0.0,49.97126436781609,13.425640155627939,-48.04175,-37.9658333333333,691.057375
516,2005-05-10,48.833333333333336,3392.9166666666665,0.0,33.678160919540225,8.18706455442302,-45.8463333333333,-36.8508333333333,896.37325
516,2005-05-11,44.583333333333336,3025.0,0.0,30.747126436781606,8.383631772268135,-31.795625,-8.05625,301.289916666667
516,2005-05-12,16.25,3400.4166666666665,0.0,11.206896551724139,2.7183555936772454,-57.438875,-48.5920833333333,196.664333333333
516,2005-05-13,58.75,3292.5,0.0,40.51724137931034,10.150025310048088,-52.6120833333333,-40.0866666666667,667.483208333333
516,2005-05-14,58.875,3345.8333333333335,0.0,40.60344827586207,10.00948318804483,-41.0912916666667,-33.7354166666667,442.532875
516,2005-05-15,44.583333333333336,3373.75,0.0,30.747126436781606,7.517002181878062,-52.362,-44.8116666666667,258.874875
516,2005-05-16,11.25,3282.9166666666665,0.0,7.758620689655173,1.9492955958878029,-66.5339583333333,-56.675,730.642708333333
516,2005-05-17,26.75,3236.6666666666665,0.0,18.448275862068968,4.701222966014418,-56.382875,-49.5575,513.929875
516,2005-05-18,27.75,3310.0,0.0,19.137931034482758,4.768919939577039,-59.8945416666667,-52.1258333333333,762.873083333333
516,2005-05-19,69.25,3518.3333333333335,0.0,47.758620689655174,11.196127427759356,-46.996125,-39.4625,651.713583333333
516,2005-05-20,57.041666666666664,3504.5833333333335,0.0,39.339080459770116,9.258504735861768,-40.0651666666667,-31.5308333333333,481.298541666667
516,2005-05-21,27.666666666666668,3342.9166666666665,0.0,19.080459770114942,4.707781794008891,-55.2506666666667,-46.385,671.118583333333
516,2005-05-22,44.041666666666664,3343.75,0.0,30.373563218390803,7.492296988577361,-54.0697083333333,-44.3425,489.264416666667
516,2005-05-23,26.583333333333332,3359.1666666666665,0.0,18.333333333333332,4.501558752997601,-46.905,-37.03,306.10025
516,2005-05-24,74.25,3471.6666666666665,0.0,51.206896551724135,12.16587854056649,-44.53525,-36.22125,705.748416666667
516,2005-05-25,34.208333333333336,3385.8333333333335,0.0,23.591954022988507,5.747134711625235,-48.6178333333333,-40.9520833333333,454.956916666667
516,2005-05-26,54.333333333333336,3442.0833333333335,0.0,37.47126436781609,8.979042085300406,-45.409625,-38.3504166666667,717.466916666667
516,2005-05-27,37.166666666666664,3473.3333333333335,0.0,25.632183908045974,6.086844209852846,-45.702625,-35.7329166666667,440.449083333333
516,2005-05-28,54.833333333333336,3386.6666666666665,0.0,37.81609195402299,9.209949146981627,-47.9265,-38.2654166666667,706.275708333333
516,2005-05-29,61.666666666666664,3365.8333333333335,0.0,42.5287356321839,10.421804076916729,-48.92075,-42.0095833333333,463.377375
516,2005-05-30,73.79166666666667,2978.3333333333335,0.0,50.89080459770115,14.093506342100353,-34.3152916666667,-25.63625,710.055333333333
516,2005-05-31,70.16666666666667,2865.8333333333335,0.0,48.39080459770115,13.927236599786758,-38.5885416666667,-21.5441666666667,843.469125
516,2005-06-01,59.166666666666664,3316.25,0.0,40.804597701149426,10.148804288645977,-45.08475,-34.8125,650.154208333333
516,2005-06-02,22.125,3254.5833333333335,0.0,15.258620689655173,3.866988861861477,-45.7624166666667,-37.0479166666667,970.76525
516,2005-06-03,48.916666666666664,3395.4166666666665,0.0,33.73563218390805,8.194997341187058,-39.4375416666667,-31.6733333333333,431.176625
516,2005-06-04,64.16666666666667,3314.5833333333335,0.0,44.252873563218394,11.011984077100355,-38.7969583333333,-31.4170833333333,262.429208333333
516,2005-06-05,74.16666666666667,3253.75,0.0,51.14942528735632,12.966107482818966,-38.698625,-30.8583333333333,626.101625
516,2005-06-06,16.791666666666668,3186.25,0.0,11.580459770114942,2.9977747264722545,-41.231875,-30.3345833333333,219.767833333333
516,2005-06-07,0.0,3288.3333333333335,0.0,0.0,0.0,-33.9088333333333,-27.3708333333333,0.0
516,2005-06-08,0.0,3345.4166666666665,0.0,0.0,0.0,-31.1355416666667,-18.4675,0.0
516,2005-06-09,0.0,2645.4166666666665,0.0,0.0,0.0,-6.52329166666667,4.95666666666667,0.0
516,2005-06-10,0.0,2300.4166666666665,0.0,0.0,0.0,-43.3021666666667,-28.1158333333333,0.0
516,2005-06-11,0.0,450.8333333333333,0.0,0.0,0.0,-31.003375,-16.51125,0.0
516,2005-06-12,0.0,349.5833333333333,0.0,0.0,0.0,-32.46175,-24.9070833333333,0.0
516,2005-06-13,0.0,657.5,0.0,0.0,0.0,-24.977375,-27.06875,0.0
516,2005-06-14,0.0,381.6666666666667,0.0,0.0,0.0,-14.404375,-36.6475,0.0
516,2005-06-15,0.0,723.75,0.0,0.0,0.0,-22.6354583333333,-36.6920833333333,0.0
516,2005-06-16,0.0,950.8333333333334,0.0,0.0,0.0,-34.7740833333333,-37.76125,0.0
516,2005-06-17,0.0,0.0,0.0,0.0,0.0,0.0,-42.7,0.0
516,2005-06-18,0.0,0.0,0.0,0.0,0.0,0.0,-53.65,0.0
516,2005-06-19,0.0,410.8333333333333,0.0,0.0,0.0,-22.722,-52.78625,0.0
516,2005-06-20,0.0,1198.3333333333333,0.0,0.0,0.0,-40.38025,-31.97625,0.0
516,2005-06-21,0.0,1441.25,0.0,0.0,0.0,-4.83920833333333,10.3866666666667,0.0
516,2005-06-22,0.0,603.75,0.0,0.0,0.0,10.657625,38.86375,0.0
516,2005-06-23,0.0,0.0,0.0,0.0,0.0,0.0,-25.2320833333333,0.0
516,2005-06-24,0.0,0.0,0.0,0.0,0.0,0.0,-24.3366666666667,0.0
516,2005-06-25,0.0,0.0,0.0,0.0,0.0,0.0,-23.44125,0.0
516,2005-06-26,0.0,0.0,0.0,0.0,0.0,0.0,-22.5458333333333,0.0
516,2005-06-27,34.625,1455.4166666666667,0.0,23.879310344827587,13.532794159748068,-14.6041666666667,-25.0275,360.011958333333
516,2005-06-28,17.625,2534.1666666666665,0.0,12.155172413793103,3.9562068398553105,-0.47070833333333,13.6991666666667,585.933666666667
516,2005-06-29,55.5,3469.1666666666665,0.0,38.275862068965516,9.10024021138602,-36.5130833333333,-29.1383333333333,805.983375
516,2005-06-30,43.541666666666664,2870.0,0.0,30.028735632183906,8.629948219125048,-15.3489166666667,3.4525,505.952958333333
516,2005-07-01,8.041666666666666,2610.8333333333335,0.0,5.545977011494252,1.7520720289392486,-4.82425,17.9229166666667,387.526041666667
516,2005-07-02,0.0,2918.3333333333335,0.0,0.0,0.0,-16.3189583333333,1.21041666666666,437.477041666667
516,2005-07-03,56.083333333333336,3115.0,0.0,38.678160919540225,10.241434813625826,-25.8157916666667,-9.43583333333333,460.516291666667
516,2005-07-04,35.625,2931.25,0.0,24.568965517241377,6.913326226012792,-13.2832083333333,1.94041666666667,479.238583333333
516,2005-07-05,83.5,3403.3333333333335,0.0,57.58620689655173,13.956194906953968,-33.2527083333333,-24.9675,556.529541666666
516,2005-07-06,60.916666666666664,3400.0,0.0,42.01149425287357,10.191597222222223,-35.6250833333333,-26.7025,583.2265
516,2005-07-07,64.29166666666667,3283.75,0.0,44.339080459770116,11.137036332106755,-34.3060833333333,-17.7554166666667,610.495916666667
516,2005-07-08,60.083333333333336,3481.6666666666665,0.0,41.4367816091954,9.816391415350246,-38.2279166666667,-30.49,632.05425
516,2005-07-09,87.58333333333333,3118.3333333333335,0.0,60.40229885057471,15.97658560484589,-17.5769166666667,5.37,510.376416666667
516,2005-07-10,121.66666666666667,3043.75,0.0,83.9080459770115,22.737759525439195,-25.8823333333333,-19.1533333333333,526.744875
516,2005-07-11,48.791666666666664,2807.9166666666665,0.0,33.64942528735632,9.884312707127664,-19.81325,-8.51208333333333,626.770833333333
516,2005-07-12,33.375,3407.0833333333335,0.0,23.017241379310345,5.572159716277363,-42.106875,-35.6795833333333,610.7835
516,2005-07-13,127.08333333333333,3400.0,0.0,87.64367816091954,21.261540032679736,-38.3333333333333,-28.2441666666667,535.433958333333
516,2005-07-14,108.33333333333333,2962.5,0.0,74.71264367816092,20.801218940459446,-18.6145833333333,-1.14333333333333,360.786208333333
516,2005-07-15,88.33333333333333,2579.1666666666665,0.0,60.91954022988506,19.481852450188477,-7.9375,3.93250000000001,490.467
516,2005-07-16,10.833333333333334,2025.0,0.0,7.471264367816093,3.0431412894375858,-22.7916666666667,-32.51875,399.027875
